Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
918013,Kerrs Crescent Marston,2024-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,transformer,,Temperature,C,24.6
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
918013,Kerrs Crescent Marston,2024-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,transformer,,Temperature,C,24.6
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
918013,Kerrs Crescent Marston,2024-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,transformer,,Temperature,C,24.7
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
918013,Kerrs Crescent Marston,2024-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,transformer,,Temperature,C,24.8
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
918013,Kerrs Crescent Marston,2024-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,transformer,,Temperature,C,24.8
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
918013,Kerrs Crescent Marston,2024-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,transformer,,Temperature,C,24.9
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
918013,Kerrs Crescent Marston,2024-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,transformer,,Temperature,C,24.9
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
918013,Kerrs Crescent Marston,2024-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,transformer,,Temperature,C,24.9
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
