Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
918013,Kerrs Crescent Marston,2024-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,transformer,,Temperature,C,25.0
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
918013,Kerrs Crescent Marston,2024-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,transformer,,Temperature,C,25.0
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
918013,Kerrs Crescent Marston,2024-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,transformer,,Temperature,C,25.0
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
918013,Kerrs Crescent Marston,2024-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
918013,Kerrs Crescent Marston,2024-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,58.9
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
918013,Kerrs Crescent Marston,2024-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
918013,Kerrs Crescent Marston,2024-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,56.6
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
918013,Kerrs Crescent Marston,2024-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
918013,Kerrs Crescent Marston,2024-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.72
