Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
918013,Kerrs Crescent Marston,2024-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
918013,Kerrs Crescent Marston,2024-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
918013,Kerrs Crescent Marston,2024-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.82
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
918013,Kerrs Crescent Marston,2024-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
918013,Kerrs Crescent Marston,2024-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
918013,Kerrs Crescent Marston,2024-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
918013,Kerrs Crescent Marston,2024-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,transformer,,Temperature,C,25.2
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
918013,Kerrs Crescent Marston,2024-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,transformer,,Temperature,C,25.2
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
918013,Kerrs Crescent Marston,2024-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,transformer,,Temperature,C,25.3
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
