Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
918013,Kerrs Crescent Marston,2024-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,transformer,,Temperature,C,25.3
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
918013,Kerrs Crescent Marston,2024-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,transformer,,Temperature,C,25.3
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.82
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
918013,Kerrs Crescent Marston,2024-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,transformer,,Temperature,C,25.3
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
918013,Kerrs Crescent Marston,2024-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,transformer,,Temperature,C,25.3
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.95
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
918013,Kerrs Crescent Marston,2024-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,transformer,,Temperature,C,25.3
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.06
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
918013,Kerrs Crescent Marston,2024-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,transformer,,Temperature,C,25.2
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.99
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
918013,Kerrs Crescent Marston,2024-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,transformer,,Temperature,C,25.2
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.09
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
918013,Kerrs Crescent Marston,2024-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.41
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,95.1
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.6
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,transformer,,Temperature,C,25.2
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.22
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
918013,Kerrs Crescent Marston,2024-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,72.7
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.3
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.5
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,81.4
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
