Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.95
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
918013,Kerrs Crescent Marston,2024-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.85
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.44
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,76.1
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.98
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.29
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
918013,Kerrs Crescent Marston,2024-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,62.6
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.4
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,65.8
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.71
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
918013,Kerrs Crescent Marston,2024-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.7
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.95
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.19
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
918013,Kerrs Crescent Marston,2024-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
918013,Kerrs Crescent Marston,2024-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
918013,Kerrs Crescent Marston,2024-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
918013,Kerrs Crescent Marston,2024-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
918013,Kerrs Crescent Marston,2024-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
918013,Kerrs Crescent Marston,2024-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
