Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
918013,Kerrs Crescent Marston,2024-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
918013,Kerrs Crescent Marston,2024-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
918013,Kerrs Crescent Marston,2024-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
918013,Kerrs Crescent Marston,2024-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
918013,Kerrs Crescent Marston,2024-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
918013,Kerrs Crescent Marston,2024-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,transformer,,Temperature,C,25.1
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
918013,Kerrs Crescent Marston,2024-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,transformer,,Temperature,C,25.2
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
918013,Kerrs Crescent Marston,2024-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,transformer,,Temperature,C,25.2
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
918013,Kerrs Crescent Marston,2024-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,transformer,,Temperature,C,25.2
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
