Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
918013,Kerrs Crescent Marston,2024-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,transformer,,Temperature,C,25.2
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
918013,Kerrs Crescent Marston,2024-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,transformer,,Temperature,C,25.3
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
918013,Kerrs Crescent Marston,2024-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,transformer,,Temperature,C,25.3
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
918013,Kerrs Crescent Marston,2024-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,transformer,,Temperature,C,25.4
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
918013,Kerrs Crescent Marston,2024-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,transformer,,Temperature,C,25.4
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
918013,Kerrs Crescent Marston,2024-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,transformer,,Temperature,C,25.4
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
918013,Kerrs Crescent Marston,2024-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.69
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,transformer,,Temperature,C,25.4
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
918013,Kerrs Crescent Marston,2024-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.58
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,transformer,,Temperature,C,25.3
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
918013,Kerrs Crescent Marston,2024-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,62.0
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,transformer,,Temperature,C,25.2
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
