Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
918013,Kerrs Crescent Marston,2024-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,transformer,,Temperature,C,25.0
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
918013,Kerrs Crescent Marston,2024-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,transformer,,Temperature,C,24.9
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
918013,Kerrs Crescent Marston,2024-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.09
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,transformer,,Temperature,C,24.7
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
918013,Kerrs Crescent Marston,2024-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.09
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
918013,Kerrs Crescent Marston,2024-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.77
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,transformer,,Temperature,C,24.2
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
918013,Kerrs Crescent Marston,2024-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,transformer,,Temperature,C,23.9
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
918013,Kerrs Crescent Marston,2024-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,transformer,,Temperature,C,23.4
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
918013,Kerrs Crescent Marston,2024-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,transformer,,Temperature,C,23.2
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.81
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
918013,Kerrs Crescent Marston,2024-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
