Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,transformer,,Temperature,C,19.1
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
918013,Kerrs Crescent Marston,2024-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
918013,Kerrs Crescent Marston,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
918013,Kerrs Crescent Marston,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
918013,Kerrs Crescent Marston,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
918013,Kerrs Crescent Marston,2024-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
918013,Kerrs Crescent Marston,2024-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
918013,Kerrs Crescent Marston,2024-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
918013,Kerrs Crescent Marston,2024-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
918013,Kerrs Crescent Marston,2024-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
