Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
918013,Kerrs Crescent Marston,2024-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
918013,Kerrs Crescent Marston,2024-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
918013,Kerrs Crescent Marston,2024-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
918013,Kerrs Crescent Marston,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
918013,Kerrs Crescent Marston,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
918013,Kerrs Crescent Marston,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
918013,Kerrs Crescent Marston,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
918013,Kerrs Crescent Marston,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
918013,Kerrs Crescent Marston,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
