Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
918013,Kerrs Crescent Marston,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
918013,Kerrs Crescent Marston,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.22
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
918013,Kerrs Crescent Marston,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
918013,Kerrs Crescent Marston,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
918013,Kerrs Crescent Marston,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
918013,Kerrs Crescent Marston,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
918013,Kerrs Crescent Marston,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
918013,Kerrs Crescent Marston,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.53
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,67.5
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
918013,Kerrs Crescent Marston,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
