Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.8
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
918013,Kerrs Crescent Marston,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.39
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
918013,Kerrs Crescent Marston,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.25
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
918013,Kerrs Crescent Marston,2024-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.59
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.65
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
918013,Kerrs Crescent Marston,2024-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.55
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.12
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
918013,Kerrs Crescent Marston,2024-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
918013,Kerrs Crescent Marston,2024-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
918013,Kerrs Crescent Marston,2024-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.53
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
918013,Kerrs Crescent Marston,2024-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.03
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
918013,Kerrs Crescent Marston,2024-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
