Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.83
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.42
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
918013,Kerrs Crescent Marston,2024-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.55
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.68
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.46
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
918013,Kerrs Crescent Marston,2024-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.01
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.18
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.07
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
918013,Kerrs Crescent Marston,2024-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.62
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.53
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.42
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
918013,Kerrs Crescent Marston,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.62
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.69
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
918013,Kerrs Crescent Marston,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
918013,Kerrs Crescent Marston,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
918013,Kerrs Crescent Marston,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
918013,Kerrs Crescent Marston,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
918013,Kerrs Crescent Marston,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
