Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
918013,Kerrs Crescent Marston,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
918013,Kerrs Crescent Marston,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.29
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
918013,Kerrs Crescent Marston,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,67.0
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
918013,Kerrs Crescent Marston,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.4
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
918013,Kerrs Crescent Marston,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
918013,Kerrs Crescent Marston,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
918013,Kerrs Crescent Marston,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
918013,Kerrs Crescent Marston,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
918013,Kerrs Crescent Marston,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
