Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
918013,Kerrs Crescent Marston,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,56.7
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
918013,Kerrs Crescent Marston,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
918013,Kerrs Crescent Marston,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
918013,Kerrs Crescent Marston,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
918013,Kerrs Crescent Marston,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
918013,Kerrs Crescent Marston,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
918013,Kerrs Crescent Marston,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
918013,Kerrs Crescent Marston,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
918013,Kerrs Crescent Marston,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
