Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
918013,Kerrs Crescent Marston,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
918013,Kerrs Crescent Marston,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
918013,Kerrs Crescent Marston,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
918013,Kerrs Crescent Marston,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
918013,Kerrs Crescent Marston,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
918013,Kerrs Crescent Marston,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
918013,Kerrs Crescent Marston,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
918013,Kerrs Crescent Marston,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
918013,Kerrs Crescent Marston,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.66
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,46.6
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
