Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
918013,Kerrs Crescent Marston,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.25
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
918013,Kerrs Crescent Marston,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.53
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.77
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
918013,Kerrs Crescent Marston,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.67
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.25
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.34
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.94
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
918013,Kerrs Crescent Marston,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,53.9
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.04
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.81
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,58.3
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
918013,Kerrs Crescent Marston,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.65
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,transformer,,Temperature,C,22.3
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
918013,Kerrs Crescent Marston,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.15
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.79
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.61
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,transformer,,Temperature,C,22.2
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
918013,Kerrs Crescent Marston,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.15
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
918013,Kerrs Crescent Marston,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.15
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
918013,Kerrs Crescent Marston,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,66.7
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
