Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.18
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.92
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
918013,Kerrs Crescent Marston,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.88
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.97
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.61
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
918013,Kerrs Crescent Marston,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.56
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.44
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
918013,Kerrs Crescent Marston,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.66
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.04
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.71
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.42
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
918013,Kerrs Crescent Marston,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.67
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.9
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.26
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
918013,Kerrs Crescent Marston,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.47
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
918013,Kerrs Crescent Marston,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
918013,Kerrs Crescent Marston,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,66.5
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
918013,Kerrs Crescent Marston,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,transformer,,Temperature,C,21.6
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
918013,Kerrs Crescent Marston,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
