Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,transformer,,Temperature,C,21.6
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
918013,Kerrs Crescent Marston,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,transformer,,Temperature,C,21.6
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
918013,Kerrs Crescent Marston,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,transformer,,Temperature,C,21.6
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
918013,Kerrs Crescent Marston,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
918013,Kerrs Crescent Marston,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.78
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.52
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
918013,Kerrs Crescent Marston,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
918013,Kerrs Crescent Marston,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
918013,Kerrs Crescent Marston,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
918013,Kerrs Crescent Marston,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.34
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
918013,Kerrs Crescent Marston,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
