Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
918013,Kerrs Crescent Marston,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
918013,Kerrs Crescent Marston,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
918013,Kerrs Crescent Marston,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
918013,Kerrs Crescent Marston,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.8
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,87.4
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.09
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
918013,Kerrs Crescent Marston,2024-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.88
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,72.2
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
918013,Kerrs Crescent Marston,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.56
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
918013,Kerrs Crescent Marston,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
918013,Kerrs Crescent Marston,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.48
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
918013,Kerrs Crescent Marston,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
