Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
918013,Kerrs Crescent Marston,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
918013,Kerrs Crescent Marston,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.48
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
918013,Kerrs Crescent Marston,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
918013,Kerrs Crescent Marston,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.31
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
918013,Kerrs Crescent Marston,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.22
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.89
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
918013,Kerrs Crescent Marston,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
918013,Kerrs Crescent Marston,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.8
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,transformer,,Temperature,C,22.2
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
918013,Kerrs Crescent Marston,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,transformer,,Temperature,C,22.3
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
918013,Kerrs Crescent Marston,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
