Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,transformer,,Temperature,C,22.3
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
918013,Kerrs Crescent Marston,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.5
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.3
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.03
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.37
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
918013,Kerrs Crescent Marston,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.94
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
918013,Kerrs Crescent Marston,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.44
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
918013,Kerrs Crescent Marston,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.35
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
918013,Kerrs Crescent Marston,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.86
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
918013,Kerrs Crescent Marston,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.35
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
918013,Kerrs Crescent Marston,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.43
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,57.6
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
918013,Kerrs Crescent Marston,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.77
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.58
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,74.2
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
918013,Kerrs Crescent Marston,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
