Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.68
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.39
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,76.2
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
918013,Kerrs Crescent Marston,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.13
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.2
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.11
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
918013,Kerrs Crescent Marston,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.82
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.13
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
918013,Kerrs Crescent Marston,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.98
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.89
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,81.9
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.7
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.23
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
918013,Kerrs Crescent Marston,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.29
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.37
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.79
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,70.2
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.84
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
918013,Kerrs Crescent Marston,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.83
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.39
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.9
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.3
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.31
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.55
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
918013,Kerrs Crescent Marston,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.86
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.11
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.54
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.8
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,56.37
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.15
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
918013,Kerrs Crescent Marston,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.38
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.83
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,60.9
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.4
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.9
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,58.88
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.12
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
918013,Kerrs Crescent Marston,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.75
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.52
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.46
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.0
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.9
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.22
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.4
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
918013,Kerrs Crescent Marston,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
918013,Kerrs Crescent Marston,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
918013,Kerrs Crescent Marston,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
918013,Kerrs Crescent Marston,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
918013,Kerrs Crescent Marston,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
918013,Kerrs Crescent Marston,2024-02-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
