Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.12
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.22
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,93.2
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,189.2
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
918013,Kerrs Crescent Marston,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
918013,Kerrs Crescent Marston,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
918013,Kerrs Crescent Marston,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
918013,Kerrs Crescent Marston,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
918013,Kerrs Crescent Marston,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
918013,Kerrs Crescent Marston,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
918013,Kerrs Crescent Marston,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
918013,Kerrs Crescent Marston,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
918013,Kerrs Crescent Marston,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
