Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
918013,Kerrs Crescent Marston,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
918013,Kerrs Crescent Marston,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
918013,Kerrs Crescent Marston,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
918013,Kerrs Crescent Marston,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
918013,Kerrs Crescent Marston,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
918013,Kerrs Crescent Marston,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
918013,Kerrs Crescent Marston,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
918013,Kerrs Crescent Marston,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
918013,Kerrs Crescent Marston,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
