Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
918013,Kerrs Crescent Marston,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,23.2
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
918013,Kerrs Crescent Marston,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,23.2
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
918013,Kerrs Crescent Marston,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,23.3
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
918013,Kerrs Crescent Marston,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,23.3
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
918013,Kerrs Crescent Marston,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,23.3
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
918013,Kerrs Crescent Marston,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,23.4
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
918013,Kerrs Crescent Marston,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.23
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,23.4
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
918013,Kerrs Crescent Marston,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.38
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,23.4
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
