Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,23.5
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
918013,Kerrs Crescent Marston,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.06
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,58.8
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,23.5
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
918013,Kerrs Crescent Marston,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.42
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,58.7
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.3
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,23.5
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.6
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.45
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
918013,Kerrs Crescent Marston,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.48
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,87.4
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.3
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,23.6
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.16
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
918013,Kerrs Crescent Marston,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.33
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,84.0
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,23.6
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.9
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
918013,Kerrs Crescent Marston,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.4
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,95.9
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.8
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,23.7
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.17
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
918013,Kerrs Crescent Marston,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.95
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.98
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,120.9
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.8
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,23.7
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.76
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
918013,Kerrs Crescent Marston,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.5
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,72.4
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,23.8
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
918013,Kerrs Crescent Marston,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,23.9
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
