Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
918013,Kerrs Crescent Marston,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,23.9
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
918013,Kerrs Crescent Marston,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.64
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,23.9
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
918013,Kerrs Crescent Marston,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,23.9
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
918013,Kerrs Crescent Marston,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,24.0
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
918013,Kerrs Crescent Marston,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,24.0
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
918013,Kerrs Crescent Marston,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,24.0
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
918013,Kerrs Crescent Marston,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,24.0
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
918013,Kerrs Crescent Marston,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,24.1
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
918013,Kerrs Crescent Marston,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,24.1
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
