Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
918013,Kerrs Crescent Marston,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,24.1
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
918013,Kerrs Crescent Marston,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,24.1
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
918013,Kerrs Crescent Marston,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,24.2
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.5
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
918013,Kerrs Crescent Marston,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,24.3
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
918013,Kerrs Crescent Marston,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,24.3
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
918013,Kerrs Crescent Marston,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,24.4
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
918013,Kerrs Crescent Marston,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,24.4
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
918013,Kerrs Crescent Marston,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
918013,Kerrs Crescent Marston,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,24.6
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
