Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
918013,Kerrs Crescent Marston,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,24.6
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
918013,Kerrs Crescent Marston,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.01
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,64.3
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
918013,Kerrs Crescent Marston,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.74
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
918013,Kerrs Crescent Marston,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,24.6
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
918013,Kerrs Crescent Marston,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,24.7
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
918013,Kerrs Crescent Marston,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,24.7
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
918013,Kerrs Crescent Marston,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.94
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,24.6
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
918013,Kerrs Crescent Marston,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
918013,Kerrs Crescent Marston,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.7
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,61.0
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
