Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
918013,Kerrs Crescent Marston,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.56
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
918013,Kerrs Crescent Marston,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.08
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.34
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
918013,Kerrs Crescent Marston,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.69
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
918013,Kerrs Crescent Marston,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,24.6
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
918013,Kerrs Crescent Marston,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,24.6
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
918013,Kerrs Crescent Marston,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.41
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,24.5
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
918013,Kerrs Crescent Marston,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.21
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.39
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,24.4
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
918013,Kerrs Crescent Marston,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.31
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,24.2
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
918013,Kerrs Crescent Marston,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.14
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,23.9
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
