Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
918013,Kerrs Crescent Marston,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.9
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,23.7
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
918013,Kerrs Crescent Marston,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.86
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,23.5
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
918013,Kerrs Crescent Marston,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.52
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,23.3
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
918013,Kerrs Crescent Marston,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.28
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
918013,Kerrs Crescent Marston,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
918013,Kerrs Crescent Marston,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
918013,Kerrs Crescent Marston,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.79
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
918013,Kerrs Crescent Marston,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
918013,Kerrs Crescent Marston,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.61
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
