Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.78
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
918013,Kerrs Crescent Marston,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
918013,Kerrs Crescent Marston,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,56.1
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.25
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
918013,Kerrs Crescent Marston,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.82
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.23
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
918013,Kerrs Crescent Marston,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.05
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.57
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.78
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
918013,Kerrs Crescent Marston,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,73.6
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.61
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.93
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
918013,Kerrs Crescent Marston,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,62.2
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.17
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.6
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.3
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.47
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
918013,Kerrs Crescent Marston,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.91
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,78.1
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.59
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
918013,Kerrs Crescent Marston,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,68.1
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
918013,Kerrs Crescent Marston,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,22.4
