Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
918013,Kerrs Crescent Marston,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
918013,Kerrs Crescent Marston,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
918013,Kerrs Crescent Marston,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
918013,Kerrs Crescent Marston,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
918013,Kerrs Crescent Marston,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
918013,Kerrs Crescent Marston,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
918013,Kerrs Crescent Marston,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
918013,Kerrs Crescent Marston,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
918013,Kerrs Crescent Marston,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
