Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
918013,Kerrs Crescent Marston,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
918013,Kerrs Crescent Marston,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
918013,Kerrs Crescent Marston,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
918013,Kerrs Crescent Marston,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
918013,Kerrs Crescent Marston,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
918013,Kerrs Crescent Marston,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
918013,Kerrs Crescent Marston,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
918013,Kerrs Crescent Marston,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.41
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
918013,Kerrs Crescent Marston,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
