Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
918013,Kerrs Crescent Marston,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.82
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
918013,Kerrs Crescent Marston,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.46
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
918013,Kerrs Crescent Marston,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
918013,Kerrs Crescent Marston,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,62.7
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
918013,Kerrs Crescent Marston,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
918013,Kerrs Crescent Marston,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
918013,Kerrs Crescent Marston,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
918013,Kerrs Crescent Marston,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
918013,Kerrs Crescent Marston,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
