Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
918013,Kerrs Crescent Marston,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.88
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
918013,Kerrs Crescent Marston,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
918013,Kerrs Crescent Marston,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
918013,Kerrs Crescent Marston,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
918013,Kerrs Crescent Marston,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
918013,Kerrs Crescent Marston,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.75
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
918013,Kerrs Crescent Marston,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
918013,Kerrs Crescent Marston,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.84
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
918013,Kerrs Crescent Marston,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
