Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.1
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
918013,Kerrs Crescent Marston,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
918013,Kerrs Crescent Marston,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.39
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.11
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
918013,Kerrs Crescent Marston,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.81
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
918013,Kerrs Crescent Marston,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.96
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.88
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
918013,Kerrs Crescent Marston,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.97
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
918013,Kerrs Crescent Marston,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.07
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.53
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
918013,Kerrs Crescent Marston,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.79
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.31
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.68
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.3
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
918013,Kerrs Crescent Marston,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.21
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
918013,Kerrs Crescent Marston,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.23
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
