Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.52
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.42
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
918013,Kerrs Crescent Marston,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.95
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
918013,Kerrs Crescent Marston,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.23
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.89
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.73
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
918013,Kerrs Crescent Marston,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
918013,Kerrs Crescent Marston,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.87
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.23
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
918013,Kerrs Crescent Marston,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.99
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.51
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
918013,Kerrs Crescent Marston,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.5
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
918013,Kerrs Crescent Marston,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.92
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
918013,Kerrs Crescent Marston,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.84
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
918013,Kerrs Crescent Marston,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
