Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.46
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,66.2
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
918013,Kerrs Crescent Marston,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.56
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,61.3
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.8
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
918013,Kerrs Crescent Marston,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,transformer,,Temperature,C,20.6
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
918013,Kerrs Crescent Marston,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,transformer,,Temperature,C,20.6
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
918013,Kerrs Crescent Marston,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,transformer,,Temperature,C,20.7
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
918013,Kerrs Crescent Marston,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,transformer,,Temperature,C,20.8
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
918013,Kerrs Crescent Marston,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,transformer,,Temperature,C,20.8
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
918013,Kerrs Crescent Marston,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,transformer,,Temperature,C,20.8
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
918013,Kerrs Crescent Marston,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,transformer,,Temperature,C,20.8
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
918013,Kerrs Crescent Marston,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
