Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,transformer,,Temperature,C,20.9
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
918013,Kerrs Crescent Marston,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,transformer,,Temperature,C,20.9
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
918013,Kerrs Crescent Marston,2024-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
918013,Kerrs Crescent Marston,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,transformer,,Temperature,C,20.9
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
918013,Kerrs Crescent Marston,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
918013,Kerrs Crescent Marston,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
918013,Kerrs Crescent Marston,2024-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,54.5
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
918013,Kerrs Crescent Marston,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
918013,Kerrs Crescent Marston,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
918013,Kerrs Crescent Marston,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
