Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
918013,Kerrs Crescent Marston,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
918013,Kerrs Crescent Marston,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,transformer,,Temperature,C,21.5
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
918013,Kerrs Crescent Marston,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,transformer,,Temperature,C,21.6
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
918013,Kerrs Crescent Marston,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,transformer,,Temperature,C,21.6
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
918013,Kerrs Crescent Marston,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.62
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
918013,Kerrs Crescent Marston,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.91
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.19
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
918013,Kerrs Crescent Marston,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
918013,Kerrs Crescent Marston,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
918013,Kerrs Crescent Marston,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
