Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
918013,Kerrs Crescent Marston,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
918013,Kerrs Crescent Marston,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.57
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
918013,Kerrs Crescent Marston,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
918013,Kerrs Crescent Marston,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.77
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.59
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
918013,Kerrs Crescent Marston,2024-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.81
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.23
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,67.0
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
918013,Kerrs Crescent Marston,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.21
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
918013,Kerrs Crescent Marston,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.12
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.14
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
918013,Kerrs Crescent Marston,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.57
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,transformer,,Temperature,C,22.2
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
918013,Kerrs Crescent Marston,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.81
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
