Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
918013,Kerrs Crescent Marston,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
918013,Kerrs Crescent Marston,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
918013,Kerrs Crescent Marston,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,transformer,,Temperature,C,22.6
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.39
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
918013,Kerrs Crescent Marston,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.1
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
918013,Kerrs Crescent Marston,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
918013,Kerrs Crescent Marston,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.81
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.58
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
918013,Kerrs Crescent Marston,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
918013,Kerrs Crescent Marston,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.79
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
918013,Kerrs Crescent Marston,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
