Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,transformer,,Temperature,C,23.2
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
918013,Kerrs Crescent Marston,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,transformer,,Temperature,C,23.3
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
918013,Kerrs Crescent Marston,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,transformer,,Temperature,C,23.4
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
918013,Kerrs Crescent Marston,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,transformer,,Temperature,C,23.5
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
918013,Kerrs Crescent Marston,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,transformer,,Temperature,C,23.7
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
918013,Kerrs Crescent Marston,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,transformer,,Temperature,C,23.8
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
918013,Kerrs Crescent Marston,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,transformer,,Temperature,C,23.8
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
918013,Kerrs Crescent Marston,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,transformer,,Temperature,C,23.8
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
918013,Kerrs Crescent Marston,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.62
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,transformer,,Temperature,C,23.8
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
918013,Kerrs Crescent Marston,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
