Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,57.5
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,transformer,,Temperature,C,23.8
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
918013,Kerrs Crescent Marston,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,transformer,,Temperature,C,23.7
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
918013,Kerrs Crescent Marston,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,transformer,,Temperature,C,23.7
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
918013,Kerrs Crescent Marston,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,transformer,,Temperature,C,23.7
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
918013,Kerrs Crescent Marston,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,transformer,,Temperature,C,23.7
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
918013,Kerrs Crescent Marston,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.56
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,transformer,,Temperature,C,23.6
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
918013,Kerrs Crescent Marston,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.94
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,54.6
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,transformer,,Temperature,C,23.5
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
918013,Kerrs Crescent Marston,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,transformer,,Temperature,C,23.5
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
918013,Kerrs Crescent Marston,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,transformer,,Temperature,C,23.4
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
918013,Kerrs Crescent Marston,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
