Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.08
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,48.5
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,transformer,,Temperature,C,23.3
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
918013,Kerrs Crescent Marston,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.61
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
918013,Kerrs Crescent Marston,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.82
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
918013,Kerrs Crescent Marston,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
918013,Kerrs Crescent Marston,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.18
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,transformer,,Temperature,C,23.2
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
918013,Kerrs Crescent Marston,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,transformer,,Temperature,C,23.3
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
918013,Kerrs Crescent Marston,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.28
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,transformer,,Temperature,C,23.3
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
918013,Kerrs Crescent Marston,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.37
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,transformer,,Temperature,C,23.4
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
918013,Kerrs Crescent Marston,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,transformer,,Temperature,C,23.4
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
918013,Kerrs Crescent Marston,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.26
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
