Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.23
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,transformer,,Temperature,C,23.3
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.45
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
918013,Kerrs Crescent Marston,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.83
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.34
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,transformer,,Temperature,C,23.2
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
918013,Kerrs Crescent Marston,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.95
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.23
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,transformer,,Temperature,C,23.1
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
918013,Kerrs Crescent Marston,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.51
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,transformer,,Temperature,C,23.0
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
918013,Kerrs Crescent Marston,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.66
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,transformer,,Temperature,C,22.9
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
918013,Kerrs Crescent Marston,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.54
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,transformer,,Temperature,C,22.8
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
918013,Kerrs Crescent Marston,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.39
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.68
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,transformer,,Temperature,C,22.7
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
918013,Kerrs Crescent Marston,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.94
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.73
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.9
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,transformer,,Temperature,C,22.5
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
918013,Kerrs Crescent Marston,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.51
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.78
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,transformer,,Temperature,C,22.4
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
918013,Kerrs Crescent Marston,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.59
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
