Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.99
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,transformer,,Temperature,C,22.3
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
918013,Kerrs Crescent Marston,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.18
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.13
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,transformer,,Temperature,C,22.2
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
918013,Kerrs Crescent Marston,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-3.28
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
918013,Kerrs Crescent Marston,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.39
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
918013,Kerrs Crescent Marston,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.36
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
918013,Kerrs Crescent Marston,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.59
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
918013,Kerrs Crescent Marston,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.89
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
918013,Kerrs Crescent Marston,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
918013,Kerrs Crescent Marston,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,transformer,,Temperature,C,20.8
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
918013,Kerrs Crescent Marston,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
