Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,transformer,,Temperature,C,20.6
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
918013,Kerrs Crescent Marston,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,transformer,,Temperature,C,20.5
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
918013,Kerrs Crescent Marston,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,transformer,,Temperature,C,20.5
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
918013,Kerrs Crescent Marston,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,transformer,,Temperature,C,20.5
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
918013,Kerrs Crescent Marston,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,transformer,,Temperature,C,20.4
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
918013,Kerrs Crescent Marston,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,transformer,,Temperature,C,20.4
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
918013,Kerrs Crescent Marston,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.82
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,91.4
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,transformer,,Temperature,C,20.5
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.63
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
918013,Kerrs Crescent Marston,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.3
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,79.8
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,transformer,,Temperature,C,20.5
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
918013,Kerrs Crescent Marston,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,transformer,,Temperature,C,20.5
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
918013,Kerrs Crescent Marston,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
