Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,transformer,,Temperature,C,20.6
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
918013,Kerrs Crescent Marston,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,53.4
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,transformer,,Temperature,C,20.6
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
918013,Kerrs Crescent Marston,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,transformer,,Temperature,C,20.6
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
918013,Kerrs Crescent Marston,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,transformer,,Temperature,C,20.7
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
918013,Kerrs Crescent Marston,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,transformer,,Temperature,C,20.7
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
918013,Kerrs Crescent Marston,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,transformer,,Temperature,C,20.7
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
918013,Kerrs Crescent Marston,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.4
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.3
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,transformer,,Temperature,C,20.8
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
918013,Kerrs Crescent Marston,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.83
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,transformer,,Temperature,C,20.9
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
918013,Kerrs Crescent Marston,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.91
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,transformer,,Temperature,C,20.9
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
918013,Kerrs Crescent Marston,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
