Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
918013,Kerrs Crescent Marston,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.58
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
918013,Kerrs Crescent Marston,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.49
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
918013,Kerrs Crescent Marston,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.85
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
918013,Kerrs Crescent Marston,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
918013,Kerrs Crescent Marston,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.65
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
918013,Kerrs Crescent Marston,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
918013,Kerrs Crescent Marston,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.07
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
918013,Kerrs Crescent Marston,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.24
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
918013,Kerrs Crescent Marston,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
