Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
918013,Kerrs Crescent Marston,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.94
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
918013,Kerrs Crescent Marston,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.46
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
918013,Kerrs Crescent Marston,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,64.6
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
918013,Kerrs Crescent Marston,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.65
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
918013,Kerrs Crescent Marston,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
918013,Kerrs Crescent Marston,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
918013,Kerrs Crescent Marston,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.27
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
918013,Kerrs Crescent Marston,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
