Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.78
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.57
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
918013,Kerrs Crescent Marston,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,transformer,,Temperature,C,21.5
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
918013,Kerrs Crescent Marston,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.7
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,transformer,,Temperature,C,21.6
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
918013,Kerrs Crescent Marston,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.61
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
918013,Kerrs Crescent Marston,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.77
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
918013,Kerrs Crescent Marston,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.48
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.58
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
918013,Kerrs Crescent Marston,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.6
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.04
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
918013,Kerrs Crescent Marston,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.87
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.84
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
918013,Kerrs Crescent Marston,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.01
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
