Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
918013,Kerrs Crescent Marston,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.72
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
918013,Kerrs Crescent Marston,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.59
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.98
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
918013,Kerrs Crescent Marston,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.69
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.72
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
918013,Kerrs Crescent Marston,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.75
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
918013,Kerrs Crescent Marston,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.48
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.51
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
918013,Kerrs Crescent Marston,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.76
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
918013,Kerrs Crescent Marston,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.55
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.41
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,77.3
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
918013,Kerrs Crescent Marston,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.67
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,64.6
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,transformer,,Temperature,C,22.2
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
918013,Kerrs Crescent Marston,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.81
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,87.3
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.3
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,transformer,,Temperature,C,22.3
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
