Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
918013,Kerrs Crescent Marston,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.75
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,84.5
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.9
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,transformer,,Temperature,C,22.3
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
918013,Kerrs Crescent Marston,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.03
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,80.5
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.1
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,transformer,,Temperature,C,22.3
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.16
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
918013,Kerrs Crescent Marston,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
918013,Kerrs Crescent Marston,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
918013,Kerrs Crescent Marston,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
918013,Kerrs Crescent Marston,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
918013,Kerrs Crescent Marston,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
918013,Kerrs Crescent Marston,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
918013,Kerrs Crescent Marston,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
