Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
918013,Kerrs Crescent Marston,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
918013,Kerrs Crescent Marston,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
918013,Kerrs Crescent Marston,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
918013,Kerrs Crescent Marston,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
918013,Kerrs Crescent Marston,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
918013,Kerrs Crescent Marston,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
918013,Kerrs Crescent Marston,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,62.8
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
918013,Kerrs Crescent Marston,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.11
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
918013,Kerrs Crescent Marston,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
