Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
918013,Kerrs Crescent Marston,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
918013,Kerrs Crescent Marston,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.14
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
918013,Kerrs Crescent Marston,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
918013,Kerrs Crescent Marston,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.7
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
918013,Kerrs Crescent Marston,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.9
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
918013,Kerrs Crescent Marston,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.52
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,64.9
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.91
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
918013,Kerrs Crescent Marston,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.14
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
918013,Kerrs Crescent Marston,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
918013,Kerrs Crescent Marston,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
