Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
918013,Kerrs Crescent Marston,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
918013,Kerrs Crescent Marston,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
918013,Kerrs Crescent Marston,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.64
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
918013,Kerrs Crescent Marston,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.11
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
918013,Kerrs Crescent Marston,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.08
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,75.4
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
918013,Kerrs Crescent Marston,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.86
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,70.7
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.73
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
918013,Kerrs Crescent Marston,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,56.7
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.5
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.09
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
918013,Kerrs Crescent Marston,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.49
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.3
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
918013,Kerrs Crescent Marston,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
