Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
918013,Kerrs Crescent Marston,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.59
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,87.9
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.1
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
918013,Kerrs Crescent Marston,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.72
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,96.2
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.7
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.1
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
918013,Kerrs Crescent Marston,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.23
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.17
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,21.2
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.57
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
918013,Kerrs Crescent Marston,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.45
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
918013,Kerrs Crescent Marston,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
918013,Kerrs Crescent Marston,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
918013,Kerrs Crescent Marston,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
918013,Kerrs Crescent Marston,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,transformer,,Temperature,C,21.5
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
918013,Kerrs Crescent Marston,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,transformer,,Temperature,C,21.5
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
