Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
918013,Kerrs Crescent Marston,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,transformer,,Temperature,C,21.6
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
918013,Kerrs Crescent Marston,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
918013,Kerrs Crescent Marston,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,transformer,,Temperature,C,21.8
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
918013,Kerrs Crescent Marston,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
918013,Kerrs Crescent Marston,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
918013,Kerrs Crescent Marston,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
918013,Kerrs Crescent Marston,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
918013,Kerrs Crescent Marston,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
918013,Kerrs Crescent Marston,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
