Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,transformer,,Temperature,C,22.2
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
918013,Kerrs Crescent Marston,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
918013,Kerrs Crescent Marston,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.73
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,transformer,,Temperature,C,22.1
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
918013,Kerrs Crescent Marston,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.05
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,transformer,,Temperature,C,22.0
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
918013,Kerrs Crescent Marston,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,transformer,,Temperature,C,21.9
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
918013,Kerrs Crescent Marston,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,transformer,,Temperature,C,21.7
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
918013,Kerrs Crescent Marston,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,transformer,,Temperature,C,21.6
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
918013,Kerrs Crescent Marston,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.75
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,transformer,,Temperature,C,21.5
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
918013,Kerrs Crescent Marston,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.61
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,transformer,,Temperature,C,21.5
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
918013,Kerrs Crescent Marston,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.2
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
