Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,transformer,,Temperature,C,21.5
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
918013,Kerrs Crescent Marston,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.1
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
918013,Kerrs Crescent Marston,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.07
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
918013,Kerrs Crescent Marston,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.24
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.04
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,53.7
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,transformer,,Temperature,C,21.4
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
918013,Kerrs Crescent Marston,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.4
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
918013,Kerrs Crescent Marston,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.04
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,transformer,,Temperature,C,21.3
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
918013,Kerrs Crescent Marston,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.15
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,transformer,,Temperature,C,21.1
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
918013,Kerrs Crescent Marston,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.21
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,transformer,,Temperature,C,21.0
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
918013,Kerrs Crescent Marston,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.39
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,transformer,,Temperature,C,20.8
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
918013,Kerrs Crescent Marston,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.46
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
