Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,transformer,,Temperature,C,20.6
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
918013,Kerrs Crescent Marston,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.73
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,transformer,,Temperature,C,20.6
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
918013,Kerrs Crescent Marston,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.42
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,77.0
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,transformer,,Temperature,C,20.6
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.46
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
918013,Kerrs Crescent Marston,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.33
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,transformer,,Temperature,C,20.4
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
918013,Kerrs Crescent Marston,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.93
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,transformer,,Temperature,C,20.3
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
918013,Kerrs Crescent Marston,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.56
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,transformer,,Temperature,C,20.2
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
918013,Kerrs Crescent Marston,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.21
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,transformer,,Temperature,C,20.1
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
918013,Kerrs Crescent Marston,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.2
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.91
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,transformer,,Temperature,C,20.0
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
918013,Kerrs Crescent Marston,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.6
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,transformer,,Temperature,C,19.8
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
918013,Kerrs Crescent Marston,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.06
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
918013,Kerrs Crescent Marston,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
